Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.85
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.08
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.08
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,10.09
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,10.77
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,11.53
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.19
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.29
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.64
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.49
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,10.27
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,10.94
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,15.1
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.42
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.62
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,8.38
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,11.11
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.35
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.2
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,11.1
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.46
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,36.1
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.33
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,7.54
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,9.59
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,14.3
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.53
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.61
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,9.17
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.85
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.65
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.84
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,7.1
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,12.45
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.98
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.72
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.72
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,7.11
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,12.68
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.05
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.78
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.91
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,8.0
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,12.38
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.65
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.59
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,6.07
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,7.74
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.03
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,12.34
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.97
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,4.46
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,36.1
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
