Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,10.9
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.14
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.89
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,6.52
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.46
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.38
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,5.6
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,10.74
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.79
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.34
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,8.24
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,5.38
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,10.92
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.34
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.09
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,6.24
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,11.15
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.6
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,3.63
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.13
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.07
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,5.22
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,10.59
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.42
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.55
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,3.46
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.05
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.89
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,7.14
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,13.74
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.19
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,10.1
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,7.74
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.12
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.48
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.35
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.21
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,3.41
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.58
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,10.41
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.24
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.68
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.29
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
