Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.95
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.62
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.87
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,3.34
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.56
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.98
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.02
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,3.43
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,8.06
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,10.78
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.99
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.32
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,8.48
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,11.28
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.41
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,3.38
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,8.11
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,10.88
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,7.64
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,13.05
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.31
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.2
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.14
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,7.49
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,15.68
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,34.9
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.87
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,8.3
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.37
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.76
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,7.68
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,13.21
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.96
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.46
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.74
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,4.37
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,15.49
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.94
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.91
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.6
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.44
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,7.42
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,18.42
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.43
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.26
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.98
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,18.37
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.31
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.65
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.31
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,5.88
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,8.16
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,19.11
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.99
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.71
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
