Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,9.02
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,18.2
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.58
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,3.56
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,7.51
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,18.71
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.54
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.33
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.54
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,5.19
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,7.56
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,19.55
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.23
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.2
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.53
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.61
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,5.01
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,20.83
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.47
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.55
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.07
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,3.89
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,22.21
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,46.8
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.35
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.31
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.37
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.07
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,7.78
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,25.13
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,52.9
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.36
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.58
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.75
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,5.09
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,24.72
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.53
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.31
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,5.74
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,8.51
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,25.46
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,57.0
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.15
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.75
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.55
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,7.9
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,27.09
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,60.5
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.7
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.6
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.51
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.62
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,7.83
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,28.34
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,63.7
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.96
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.57
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.8
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.68
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,7.09
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,7.7
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,21.32
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.94
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.44
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.81
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,7.69
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,8.21
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,22.17
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.46
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.36
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.5
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.57
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,5.69
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,21.13
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.12
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.94
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.2
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
