Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,8.15
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,9.28
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,14.5
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.41
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.07
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.18
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.15
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,24.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,8.53
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,9.71
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,18.38
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.21
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.51
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.89
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.94
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,8.05
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,10.32
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,18.25
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.59
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.38
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.44
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,9.5
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,17.03
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.27
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.1
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,12.29
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.7
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.94
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,13.96
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,9.67
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,20.22
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.58
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.75
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.08
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.5
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.67
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,14.84
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,8.93
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,18.94
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,56.1
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.72
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,15.47
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.59
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.06
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,24.7
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,16.2
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,10.18
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,20.8
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,54.7
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.74
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,13.71
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.43
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,14.73
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,12.68
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,10.86
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,26.91
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,53.7
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.42
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,18.44
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.12
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.92
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,77.3
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.63
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,17.66
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,12.95
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,26.84
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,53.9
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.7
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,13.26
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.77
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.72
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.26
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,24.9
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,17.03
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,13.64
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,24.24
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,54.1
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.65
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.86
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.06
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.62
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.35
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,10.59
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,8.06
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,24.12
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,56.7
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.72
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.46
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.08
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.44
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,11.73
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,23.77
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,62.6
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.92
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.29
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.69
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.94
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,9.87
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,26.55
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,66.8
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.81
