Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,64.1
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.4
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.9
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.29
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,11.56
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,8.31
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,30.14
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,70.6
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.25
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,16.89
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.17
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.72
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,72.0
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.29
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,18.69
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,6.96
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,36.08
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,88.0
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.28
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.61
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,14.77
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.79
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.76
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,15.08
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,7.43
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,35.81
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,86.3
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.23
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.05
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.12
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.6
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.47
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,11.47
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,31.64
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,72.8
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.39
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.12
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.03
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.88
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.04
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,9.94
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,32.47
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,70.8
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.64
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.09
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.66
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.35
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,17.32
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,75.4
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.17
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,10.19
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,14.06
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,34.13
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,65.1
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.2
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.25
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.18
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.44
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.22
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.56
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.78
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.21
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,14.5
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,11.26
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,30.03
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,61.6
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.68
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,N Current (RMS),A,34.9
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.34
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.13
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.06
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.24
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,11.84
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,10.67
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,27.5
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,58.2
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.78
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.7
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.29
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,13.69
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.67
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,13.05
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,13.05
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,10.28
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,31.15
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,58.1
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.85
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.43
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.47
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.57
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.08
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.63
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,10.25
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,56.2
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.02
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.62
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.96
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.01
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.57
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,9.26
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,14.28
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,28.15
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,52.2
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.03
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.56
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.92
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,21.48
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,N Current (RMS),A,53.2
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,94.9
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.54
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,7.95
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,12.01
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,40.04
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,84.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.7
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.14
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.28
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,23.81
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,N Current (RMS),A,57.8
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,104.4
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.3
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
