Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,9.97
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,12.8
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,36.85
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,81.2
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.7
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.21
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.74
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.57
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,11.23
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,15.11
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,26.25
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,48.1
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.63
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.53
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.18
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,14.33
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.23
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.12
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,9.94
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,28.14
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,58.8
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.55
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.81
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.77
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,13.89
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,11.8
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,9.01
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,32.19
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,70.0
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.28
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.37
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,16.36
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.65
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,10.25
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,9.2
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,34.41
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,83.3
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.02
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.77
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.33
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,16.38
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,72.4
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.85
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,7.39
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,8.08
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,33.0
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,76.7
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.5
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.66
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,18.43
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,79.8
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.68
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.32
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.83
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,7.85
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,11.64
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,33.06
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,69.7
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.2
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.12
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.62
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.84
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.59
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.17
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,9.12
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,10.81
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,29.94
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,62.4
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.6
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.38
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.08
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.58
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,11.65
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,11.6
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,24.85
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,52.6
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.34
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.11
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.38
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.38
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,12.61
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,10.73
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,25.1
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,57.2
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.93
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.26
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.88
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.03
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.05
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,12.49
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,12.16
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,31.01
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,64.0
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.47
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.93
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.94
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.29
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,11.26
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,11.85
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,33.71
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,68.9
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.34
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.87
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.47
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,12.01
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,8.81
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,20.74
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,53.0
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.11
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.92
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.9
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.5
