Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.17
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.08
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,10.94
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,9.78
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,13.09
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.33
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.6
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,0.73
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.95
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,8.69
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.52
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.3
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.1
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.58
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,2.72
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,12.73
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.95
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.9
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.58
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.39
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,-2.37
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,10.33
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,51.5
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.24
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,3.96
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.52
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,2.46
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,7.83
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.23
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.67
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.63
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,1.89
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.95
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,1.97
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.27
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,1.83
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,3.4
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,-0.48
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,3.15
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,4.53
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,41.5
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.9
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,1.96
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,2.5
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,2.95
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.85
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.68
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.34
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,-4.56
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-1.12
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,1.48
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,-5.57
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-1.61
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-1.69
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,0.33
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,0.18
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.56
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.39
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.49
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.86
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,8.91
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-1.52
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,-1.35
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,1.41
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
