Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,-1.96
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,0.97
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,0.25
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,-1.39
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-5.82
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,-2.16
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.66
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,1.4
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,0.69
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-3.58
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,1.24
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,0.75
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,0.14
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.59
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.1
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,4.11
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,41.5
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.46
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,0.23
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,3.29
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,-5.1
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.06
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-1.09
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,2.84
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,2.23
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.79
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,1.29
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,-6.94
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,-1.98
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-1.42
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,-4.61
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.75
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.22
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,2.56
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,45.6
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,-1.22
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,3.6
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,-6.54
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.21
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,-2.21
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.55
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,-6.53
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,1.65
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,6.76
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,49.5
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.16
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,-2.31
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,0.51
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,11.12
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.45
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,-5.26
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,N Current (RMS),A,56.0
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,7.47
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,12.08
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-1.77
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,59.6
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
112280,Leopold Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.35
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-2.27
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,-1.79
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,22.5
