Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,12.28
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,1.25
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.87
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.8
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.01
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,-1.47
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,1.64
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,10.73
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,2.8
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.04
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,1.65
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.22
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.66
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,0.79
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,12.56
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,15.03
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,14.71
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.19
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,N Current (RMS),A,42.1
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,0.99
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,15.12
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,16.38
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,51.4
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.32
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,16.72
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,72.6
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,17.3
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,11.27
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
112280,Leopold Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.54
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.41
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,14.47
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,9.55
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.66
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.92
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.65
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,13.91
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,16.36
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.25
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.1
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,11.71
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,10.38
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,46.9
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.15
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.79
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,3.02
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,13.53
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,14.08
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.23
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,16.72
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.75
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,72.0
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.63
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,17.21
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,8.04
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,62.8
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
112280,Leopold Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.0
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.18
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,16.5
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,N Current (RMS),A,40.7
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,11.3
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
112280,Leopold Rd,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,12.47
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,16.27
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,12.93
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,55.7
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.11
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.18
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,17.49
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.36
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,75.2
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.97
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.39
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.05
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,17.92
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,18.72
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,13.53
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,0.63
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.07
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.48
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,5.52
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,16.61
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.45
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.62
