Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,15.11
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.39
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,5.61
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,16.7
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
112280,Leopold Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.54
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.57
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,5.73
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,10.33
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.65
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,8.45
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,7.01
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,48.0
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.94
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,8.3
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,3.66
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,57.6
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.79
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,9.17
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,7.07
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,11.78
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,45.6
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,-1.21
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.14
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,9.45
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,12.88
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,49.9
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.51
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.8
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,7.47
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,6.92
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.29
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.68
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.07
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,7.41
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,9.75
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,9.68
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,14.24
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,62.5
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.71
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,8.12
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,17.71
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,9.61
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
112280,Leopold Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.31
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,17.14
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.14
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,74.5
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,8.75
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,19.51
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,12.51
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
112280,Leopold Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.74
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.18
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.14
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,10.23
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,15.52
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.44
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
