Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.37
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.15
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.19
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,7.73
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,12.84
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,13.81
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.43
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.54
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,10.91
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,16.11
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.8
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.13
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.51
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.54
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.31
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,9.7
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,16.43
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.28
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.64
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.21
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,8.72
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,12.18
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,12.12
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.09
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.72
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.09
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,13.03
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,14.77
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,10.4
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,10.68
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.27
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.66
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.9
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,9.63
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,16.33
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.33
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.46
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.2
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,8.35
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,9.28
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,14.14
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.36
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.35
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,5.94
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,9.57
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,15.8
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.02
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.01
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.42
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,7.69
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,18.05
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.29
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.67
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,6.69
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.5
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.9
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.41
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.31
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.78
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,6.67
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,17.56
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,45.7
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.91
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,6.74
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,8.73
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.37
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.45
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.13
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.28
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.95
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
