Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,8.23
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,7.01
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,17.17
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.07
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.9
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.17
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.48
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,15.13
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.09
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.83
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.15
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,6.88
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,14.25
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.4
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.93
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.39
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,6.11
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,13.64
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.38
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.28
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.54
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,9.38
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.1
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.07
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.92
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.78
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,6.03
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,12.05
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.52
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,6.23
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,6.22
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.98
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.84
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.67
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.63
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,8.81
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.87
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,10.65
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.48
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.08
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,5.94
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,12.9
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.35
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.98
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,7.17
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,5.77
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,13.73
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.09
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,3.37
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,4.79
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,11.42
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.37
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,3.56
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.73
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.83
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.34
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,5.63
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.9
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
