Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.42
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.08
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,13.27
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.2
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,3.46
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,5.21
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,11.76
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.33
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.65
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.9
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,6.49
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,11.36
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.53
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.72
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.6
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,6.91
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,13.32
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.11
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,13.86
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.3
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.7
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.52
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.64
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,5.32
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.84
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.97
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,12.35
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.6
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.35
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,5.08
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,14.77
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.49
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,13.29
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.26
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,5.27
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,14.69
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.12
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,5.15
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,16.62
