Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.27
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.16
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.18
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,5.01
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,18.68
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.22
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.33
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.41
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,4.98
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,4.67
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,19.51
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,48.2
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.34
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.03
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,7.27
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,5.36
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,19.43
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.29
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.95
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.15
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,6.26
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,22.74
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.26
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.66
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,3.87
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,23.91
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,58.0
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.51
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.63
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,3.48
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,25.03
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,59.1
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.55
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.19
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.51
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,6.84
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,25.62
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,60.5
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.82
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.4
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,3.65
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,5.13
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,26.14
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,63.9
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.22
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.19
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.5
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,3.88
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,6.34
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,24.44
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,56.7
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.44
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.61
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.07
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,26.45
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,65.0
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.77
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.95
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,4.61
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,5.66
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,29.73
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,73.2
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
